Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97067
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94553
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89703
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95773
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87042
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90805
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93085
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,81.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,124.75
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.25
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,110.25
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,160.62
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,70.25
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,105.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,135.38
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,182.12
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88901
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84674
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Max),A,79.75
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,53.38
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93814
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91183
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,27.88
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95599
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89706
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,61.25
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,46.38
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91705
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90979
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92184
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,80.25
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,138.75
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.38
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,108.12
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,144.12
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,64.88
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,104.75
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,139.88
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,204.62
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90024
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8804
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95352
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Max),A,51.62
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.12
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9585
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94366
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89624
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95703
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86072
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96381
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,63.25
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,48.25
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91284
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92486
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93143
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,78.12
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,106.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.38
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,108.62
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,148.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,65.12
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,101.38
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,120.62
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,180.75
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90558
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87176
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,53.62
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93857
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94913
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88055
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95547
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89709
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96027
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,55.75
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88821
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91907
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92981
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
