Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,76.25
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,117.88
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.25
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,130.5
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,64.62
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,106.25
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,151.5
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,183.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89508
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89709
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95697
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Max),A,54.5
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94345
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91467
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88013
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,17.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9519
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88077
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95996
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89358
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90542
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92453
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,69.5
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,110.62
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,104.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,130.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,63.88
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,87.5
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,119.12
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,169.88
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88968
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92114
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97205
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Max),A,53.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94382
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9288
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91186
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95013
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83651
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9617
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92663
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91583
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93838
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,74.5
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,111.5
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.38
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,101.62
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,134.5
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,64.88
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,94.38
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,125.12
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,171.12
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86261
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91266
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Max),A,58.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94693
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94876
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90393
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9577
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90167
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95584
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,71.25
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89377
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88598
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94769
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,59.62
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,112.88
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.88
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,98.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,146.12
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,63.75
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,115.38
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,120.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,176.38
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86026
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92267
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96695
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Max),A,26.88
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9393
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90045
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91055
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,41.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94968
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95019
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
