Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9209
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89957
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92496
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,59.5
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,92.38
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,91.75
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,132.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,61.25
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,121.12
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,118.25
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,145.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88315
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90814
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92758
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92096
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93317
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9404
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90066
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95633
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88562
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91742
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91608
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,65.5
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,92.5
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.38
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,92.25
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,111.62
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,63.38
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,94.25
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,122.25
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,142.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88028
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92444
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94083
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90024
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89389
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94748
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91266
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,46.38
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93048
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93402
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90896
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,68.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,110.62
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.12
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,92.38
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,133.75
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,67.62
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,89.38
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,123.12
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,174.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86337
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93414
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92209
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9357
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90646
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,20.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94501
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90375
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,46.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,61.62
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89157
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93451
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92905
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,77.75
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,106.38
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,88.88
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,119.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,69.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,90.25
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,152.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,184.5
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87805
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95612
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92401
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90838
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88248
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,18.5
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
