Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93182
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93121
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83114
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93414
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95499
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,60.88
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,100.5
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.25
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,88.88
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,115.88
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,69.25
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,120.62
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,173.88
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8692
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95459
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96738
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Max),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92871
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87857
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92044
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,16.75
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93277
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93683
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87103
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93335
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,61.12
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,83.5
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.75
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,116.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,68.75
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,91.12
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,122.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,148.38
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8808
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95685
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96625
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Max),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92337
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83209
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89111
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94507
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91363
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90811
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93158
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94745
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,63.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,90.38
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,94.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,119.12
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,67.12
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,94.25
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,121.88
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,149.12
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85602
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93622
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97494
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,31.75
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94134
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88962
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89633
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93274
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92932
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96713
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,51.75
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92593
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91553
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,70.12
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,116.12
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,91.25
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,125.12
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,67.38
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,90.38
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,122.38
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,176.88
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.32
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79953
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9285
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95196
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Max),A,23.38
