Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92456
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86538
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8959
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.75
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93155
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8967
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96176
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92822
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92227
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,67.25
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,92.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,87.25
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,114.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,62.88
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,93.38
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,122.12
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,148.62
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8208
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93225
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94272
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92898
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87988
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89328
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89456
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,76.25
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92877
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9014
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,70.12
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,103.25
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.62
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,93.38
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,146.5
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,85.62
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,121.5
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,146.38
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8685
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91507
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94797
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.25
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89679
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90326
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89099
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91043
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97092
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,83.75
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,59.12
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91122
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91525
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,72.25
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,104.62
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.12
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,94.62
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,148.88
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,88.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,119.5
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,158.12
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8388
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92224
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95297
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Max),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88937
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86062
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84939
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.44
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95688
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83279
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,58.38
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91669
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91601
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93848
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
