Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,65.62
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,103.12
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.62
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,96.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,115.75
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,63.62
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,83.5
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,120.12
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,159.12
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85873
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94974
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9443
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Max),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8887
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87042
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90433
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,18.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.19
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94733
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88797
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,62.38
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,46.38
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90518
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91806
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94049
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,65.75
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,95.62
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,93.88
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,120.75
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,65.5
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,87.5
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,117.75
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,157.62
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90384
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94202
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92645
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.75
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91211
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8883
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8938
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9509
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89572
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,63.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88473
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92505
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92038
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,61.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,91.88
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.88
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,97.38
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,133.12
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,65.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,97.75
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,116.25
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,154.5
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83182
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93362
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93332
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Max),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88937
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86618
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92358
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,18.62
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94861
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9021
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,58.25
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,43.62
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92786
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92157
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92059
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,91.25
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,96.75
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,125.75
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,98.5
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,115.88
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,141.12
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81582
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93875
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94549
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88904
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86188
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88696
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94296
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89758
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
