Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90903
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91641
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90701
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,67.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,90.88
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,94.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,112.25
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,62.75
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,89.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,117.38
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,147.12
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81299
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92102
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94583
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85104
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87515
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94272
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94827
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86242
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89371
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94376
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90375
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,92.62
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.62
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,84.38
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,116.25
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,62.12
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,85.12
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,116.25
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,155.75
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84796
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94015
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95737
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90842
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90396
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93494
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92267
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86221
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,55.12
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91928
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93991
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91318
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,98.5
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.12
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,107.25
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,87.38
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,159.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86908
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93671
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9426
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91931
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90185
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93133
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,26.88
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94223
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86249
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96463
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,57.12
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92847
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92779
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88782
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,68.12
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,102.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.75
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,87.5
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,125.5
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,63.88
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,94.12
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,116.75
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,150.25
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81759
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95422
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96393
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93063
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8511
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87192
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
