Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96121
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84576
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96649
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88946
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93039
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88559
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,71.88
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,102.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.88
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,95.88
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,121.25
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,65.88
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,85.75
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,119.12
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,152.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80606
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96448
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91061
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82086
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90353
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,22.12
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94903
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88547
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96402
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,61.75
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89099
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91763
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90439
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,74.75
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,95.38
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.75
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,93.75
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,113.12
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,84.88
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,121.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,146.62
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85205
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95804
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96368
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Max),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89297
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87329
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92615
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,22.5
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94726
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90784
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96246
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93646
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93341
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91043
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,18.38
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,68.38
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,92.75
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,95.25
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,130.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,71.5
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,98.75
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,116.38
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,146.88
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85617
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94791
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90311
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85989
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91601
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94879
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89068
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,59.75
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89407
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94522
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90027
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,65.5
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,94.62
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,95.88
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,131.12
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,100.38
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,119.12
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,150.62
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83331
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9537
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93445
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
