Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90787
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88782
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92172
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9339
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89636
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,63.38
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89227
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91412
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89154
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,73.12
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,99.25
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.62
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,89.62
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,126.25
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,71.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,97.38
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,133.25
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,155.25
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9079
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93997
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93161
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90954
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91418
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93408
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87448
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,67.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92593
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89603
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90369
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,80.88
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,121.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,93.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,127.88
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,69.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,99.12
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,137.62
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,177.62
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8959
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93088
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91272
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90478
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94357
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9183
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90298
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,57.12
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86465
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89798
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92001
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,82.88
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,108.62
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.38
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,87.25
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,117.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,71.12
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,92.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,143.38
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,163.25
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87884
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90744
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87308
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91684
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94202
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92316
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88486
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9697
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,59.12
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86105
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91595
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91519
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,21.12
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
