Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,77.25
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,106.62
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.12
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,115.62
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,72.25
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,100.88
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,143.12
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,164.25
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89819
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88507
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97086
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Max),A,27.88
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90192
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91083
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93713
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93573
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91989
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,59.75
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90829
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93216
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91681
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,74.75
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,114.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.12
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,92.75
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,119.62
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,77.62
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,106.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,134.75
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,158.75
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89657
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90436
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96045
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91003
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87848
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91012
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,22.5
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93567
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93216
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,58.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93225
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92215
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,74.25
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,98.62
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,95.5
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,122.12
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,77.38
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,115.5
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,135.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,163.12
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91247
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92367
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97598
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9259
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90826
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94907
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92688
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94565
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93042
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94775
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,75.5
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,106.5
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.38
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,122.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,93.62
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,122.75
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,139.5
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,179.38
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90884
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91846
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92328
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92428
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96179
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94928
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94452
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,44.88
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
