Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94278
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94226
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,79.75
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,108.5
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.88
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,103.38
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,147.62
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,95.5
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,134.25
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,154.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,184.25
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91183
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87707
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9125
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91702
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94635
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95044
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92697
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,58.25
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,48.25
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89868
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92731
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,80.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,107.12
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,108.25
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,138.75
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,98.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,125.5
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,148.5
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,188.5
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91495
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80377
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89685
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9155
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94974
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93414
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9555
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,60.88
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86404
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9447
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,94.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,126.38
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,108.62
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,100.88
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,130.88
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,89.38
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,124.75
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,173.75
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,205.38
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9248
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9183
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92486
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92969
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96417
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95431
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,76.25
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89908
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95099
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,96.88
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,131.25
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.88
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,121.12
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,146.5
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,96.5
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,139.25
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,184.38
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,219.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96249
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91644
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92328
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92914
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96457
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,26.25
