Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95209
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,67.75
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94299
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95566
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9581
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,39.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,97.88
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,137.25
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,122.38
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,170.88
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,94.5
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,126.62
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,179.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,226.62
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96368
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92755
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94482
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95535
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96149
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9314
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,50.88
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,84.75
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,67.38
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.88
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92303
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93796
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,101.25
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,149.25
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,143.62
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,177.75
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,90.38
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,120.12
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,190.5
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,246.88
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95743
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9313
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Max),A,69.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94891
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94659
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96851
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96905
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,71.75
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,53.88
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93414
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93854
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9537
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,103.38
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,147.38
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,121.75
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,145.25
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,185.12
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,101.75
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,126.75
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,199.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,245.62
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94879
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95084
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,47.12
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.75
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96402
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94473
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96957
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95242
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92679
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94601
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95532
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,93.12
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,154.5
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.88
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,141.5
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,176.5
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,111.5
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,150.5
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,203.12
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,265.62
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
