Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8865
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96393
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Max),A,20.75
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96039
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88623
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96054
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89468
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94855
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95053
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,22.12
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,88.88
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,115.5
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.88
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,120.12
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,143.88
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,95.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,130.12
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,169.12
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,199.88
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88437
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97015
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Max),A,23.88
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95398
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95148
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91778
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91208
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91699
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94434
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94836
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,95.38
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,128.5
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,110.38
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,116.38
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,148.75
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,101.12
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,123.38
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,174.5
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,215.25
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88534
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98096
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96924
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95129
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96545
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91983
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91589
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,49.25
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,70.88
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.25
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94247
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.953
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95789
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,93.88
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,129.75
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.88
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,118.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,160.75
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,109.75
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,142.12
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,187.88
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,225.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91662
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94434
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96771
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93179
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90973
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,69.75
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94983
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9541
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9671
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
