Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,101.12
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,129.75
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,113.62
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,122.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,165.25
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,120.5
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,160.5
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,196.62
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,225.62
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90857
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97391
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92245
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9689
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,31.38
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93887
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9346
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,64.88
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,55.38
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94284
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93539
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,96.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,136.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.12
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,133.38
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,178.38
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,115.62
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,154.12
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,183.88
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,233.5
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88656
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91534
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9613
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92435
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,59.25
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.81
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93735
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94546
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,102.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,129.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.75
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,133.88
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,166.75
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,114.38
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,162.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,195.62
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,228.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.901
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96069
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92471
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95828
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94424
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,67.75
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93863
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95184
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,102.5
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,131.12
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.88
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,142.38
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,195.88
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,126.5
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,164.38
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,200.88
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,229.62
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9165
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95843
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92673
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96179
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92291
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94214
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,72.12
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,62.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
