Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9425
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95575
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,108.38
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,145.88
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,145.38
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,179.25
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,116.5
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,143.88
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,198.62
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,245.38
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91543
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9678
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95502
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94662
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96905
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94107
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9577
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,46.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,70.62
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.25
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.44
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95288
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9386
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,114.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,147.75
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,131.62
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,161.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,233.75
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,114.88
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,170.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,205.12
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,236.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92587
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95569
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9443
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9538
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,85.25
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.75
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.88
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95447
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95056
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,41.75
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,118.12
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,153.88
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.88
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,182.12
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,240.5
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,126.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,166.88
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,218.25
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,264.12
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94644
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9791
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96564
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93912
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9559
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,38.62
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,89.5
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,65.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.25
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.62
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.5
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95688
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,107.25
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,173.12
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,139.88
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,190.12
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,246.5
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,142.12
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,197.5
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,221.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,280.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.38
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96631
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96503
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94253
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95111
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
