Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,50.38
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,65.75
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.13
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,67.25
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,131.75
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,181.12
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,204.5
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,282.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.88
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,138.5
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,173.75
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,231.88
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,287.75
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95978
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96017
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93457
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94537
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96875
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96173
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,89.75
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,68.12
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95044
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,94.25
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,130.38
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,200.25
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,159.62
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,198.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,310.88
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,127.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,179.25
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,230.12
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,296.12
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96106
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98367
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96326
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92276
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93585
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96417
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97058
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,48.62
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,79.75
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,68.12
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.75
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93884
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,94.25
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,119.62
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,199.25
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,152.75
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,188.88
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,312.38
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,135.62
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,180.88
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,223.38
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,266.12
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96545
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97238
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94763
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94037
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,44.62
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.25
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9678
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,47.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,96.62
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.62
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93652
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,68.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,118.62
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,210.25
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,190.88
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,339.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,148.38
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,194.75
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,223.12
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,261.75
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
