Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95846
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95477
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,51.88
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,58.62
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,99.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,79.12
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.88
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,155.12
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.75
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.88
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94034
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,55.38
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,129.12
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,193.12
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,157.5
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,263.62
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,336.38
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,151.88
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,232.25
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,228.38
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,299.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96738
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96378
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9556
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94681
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96851
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,59.25
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,110.88
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,150.75
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.63
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96719
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95215
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,131.38
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,200.38
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,161.38
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,209.12
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,328.25
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.75
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,143.5
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,194.25
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,239.5
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,299.12
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97263
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95468
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93237
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96994
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,64.88
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,92.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.12
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.12
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94968
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,137.5
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,188.12
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,163.12
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,219.88
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,304.88
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,152.88
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,181.62
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,251.38
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,291.62
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97147
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96167
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,53.38
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,96.25
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,73.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.62
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94131
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
