Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,127.38
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,201.5
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.75
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,228.38
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,334.38
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.25
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,163.25
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,227.75
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,268.25
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,317.88
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.38
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97794
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96298
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96155
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,97.12
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,72.75
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.62
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,106.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,81.88
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,143.75
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,210.88
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,180.62
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,232.88
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,348.25
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.38
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,153.25
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,211.5
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,278.5
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,348.5
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.38
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97974
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98709
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Max),A,47.62
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95953
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94751
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,71.5
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,59.88
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,89.88
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,74.12
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,151.62
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.87
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,150.62
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,204.62
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,178.75
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,243.5
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,339.75
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,163.38
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,203.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,273.25
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,344.75
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.62
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98248
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96844
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94546
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,75.12
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97046
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,68.38
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,111.62
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,87.25
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.5
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,167.75
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95999
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,64.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,176.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,231.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,198.75
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,229.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,330.5
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,155.38
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,203.38
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,318.62
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,373.38
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.88
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.983
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Max),A,62.12
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97232
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,45.88
