Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,108.12
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.38
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.25
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.12
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.25
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,61.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,153.62
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,236.12
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,197.75
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,251.5
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,365.12
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,165.5
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,246.5
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,343.5
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,395.88
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.12
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Max),A,68.75
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,76.75
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.38
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.88
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,89.62
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,68.25
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.62
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.88
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,76.38
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,153.38
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,255.12
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,204.62
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,310.62
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,422.5
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,180.62
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,240.12
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.25
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,316.5
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,427.62
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.88
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98044
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97412
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Max),A,67.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,69.62
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,90.75
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.25
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.38
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,52.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,98.38
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,102.25
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,154.88
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.62
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.5
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.81
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,72.5
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,160.5
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,253.5
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,206.62
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,320.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,430.25
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,192.75
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,256.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,346.38
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,409.25
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.25
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97626
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Max),A,54.62
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,83.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,61.75
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.5
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.5
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.75
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,56.62
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,109.88
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,79.62
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.75
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,192.62
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,132.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,194.25
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,162.62
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,258.5
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,202.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,303.5
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,419.38
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.38
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,178.88
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,247.12
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,322.88
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,416.62
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.38
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98059
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97888
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Max),A,67.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
