Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94412
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,94.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,51.12
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,123.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,84.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.25
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,197.62
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,189.88
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,62.62
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,148.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,273.5
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,208.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,312.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,443.88
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,182.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,261.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,318.62
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,434.25
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.75
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98154
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Max),A,95.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,63.12
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.88
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94858
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,78.88
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,82.5
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,127.62
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,105.12
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.62
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,204.62
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.88
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,128.12
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.88
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,69.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,223.75
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,322.38
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,267.62
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,304.5
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,454.12
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.62
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,170.12
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,211.75
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,396.75
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,491.38
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94617
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,53.25
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,84.12
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,67.88
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.38
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.75
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,103.75
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,59.25
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,108.62
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.62
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.75
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,167.62
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.38
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,64.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.41
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.09
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,159.5
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,264.12
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,203.12
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,278.5
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,426.62
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.12
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,188.5
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,253.25
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,327.88
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,432.5
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.88
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Max),A,56.62
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96454
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,85.62
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,67.38
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.12
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,107.38
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,78.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,191.12
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.62
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,136.12
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,182.75
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.25
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96634
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,69.88
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,47.88
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,178.25
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,265.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,217.62
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,305.62
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,416.12
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.75
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,182.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,234.62
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,350.38
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,437.38
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
