Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,81.62
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.25
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.88
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,119.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,82.5
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.88
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,193.75
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.38
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,140.38
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,177.12
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.25
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,78.12
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,48.88
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,161.75
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,252.88
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,205.12
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,345.62
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,437.12
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,194.25
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,257.5
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,352.38
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,433.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Max),A,72.38
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,56.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,76.88
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.12
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,68.5
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,118.25
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,93.88
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,139.75
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,206.5
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.75
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.25
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,198.5
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,90.12
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,58.62
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.25
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,188.12
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,287.62
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,239.25
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,349.88
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,476.5
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.12
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,175.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,246.62
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,346.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,471.12
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.12
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Max),A,80.62
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,85.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.12
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,60.12
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,130.12
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,98.38
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,125.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,200.38
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.25
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.25
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,198.25
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.38
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,110.5
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,70.12
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,171.38
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,198.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,293.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,239.38
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,367.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,494.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.5
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,171.62
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,256.38
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,348.75
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,455.38
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.75
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Max),A,59.25
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,69.88
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.38
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,47.12
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,111.88
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,178.62
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.88
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.75
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,198.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,112.25
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,60.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,170.5
