Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,148.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,270.38
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,208.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,334.5
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,480.25
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.38
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,208.62
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,300.75
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,361.5
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,435.88
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Max),A,76.88
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.5
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,70.88
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,128.12
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,100.25
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.12
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,187.62
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.25
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,133.38
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,199.25
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.62
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,84.88
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.62
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,158.12
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,250.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,206.62
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,323.75
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,477.5
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.38
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,203.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,284.88
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.62
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,358.5
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,442.5
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.62
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98001
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Max),A,58.62
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96957
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,55.75
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,71.12
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,123.38
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,93.25
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.38
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,139.12
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,191.25
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.88
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,62.38
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,141.75
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,220.12
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,179.75
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,283.12
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,392.5
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.25
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,181.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,247.75
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,320.88
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,397.12
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.38
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Max),A,66.38
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,51.62
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96338
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,68.25
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,69.88
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,106.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,88.88
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,167.88
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.12
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,189.25
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.25
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,151.38
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,220.5
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,187.88
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,293.5
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,420.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,176.88
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,257.62
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,335.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,421.62
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.12
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,57.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96051
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,139.25
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
