Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,64.88
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,116.62
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,89.75
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.12
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,185.75
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,113.12
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,183.25
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,99.25
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,61.62
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.62
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.25
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,163.38
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,289.75
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,218.38
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,292.38
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,401.75
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,181.5
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,251.5
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,320.75
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,524.12
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.88
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95175
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Max),A,79.12
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,62.12
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96042
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,100.62
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,72.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.75
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,111.75
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,152.38
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.12
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,64.88
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,136.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,98.75
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,159.88
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.38
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,135.12
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,214.88
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.5
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,116.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,165.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.38
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,120.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,214.25
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,345.5
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,275.12
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,269.62
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,414.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.62
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,174.5
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,258.12
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,451.25
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,575.5
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.12
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95645
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Max),A,79.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,57.62
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98047
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,84.75
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,68.12
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,111.62
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,141.25
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.25
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,58.75
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,116.38
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,85.88
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,112.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,159.5
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.62
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,146.5
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,188.88
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.75
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,85.38
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.5
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,184.12
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,290.5
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,234.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,281.12
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,412.5
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.12
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,185.75
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,257.75
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,391.75
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,522.38
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.12
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.81
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94913
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Max),A,75.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.12
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,106.62
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.25
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,168.75
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.62
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,109.12
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,73.5
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,150.5
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.5
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,138.75
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,205.38
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,176.25
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,76.62
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,111.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,144.12
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,305.12
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,228.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,263.75
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,377.25
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.12
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,191.38
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,287.25
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,379.5
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,535.88
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.62
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96747
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Max),A,78.5
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,50.75
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
