Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9704
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,122.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,64.62
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,163.5
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.62
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,47.62
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,100.75
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,102.5
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.12
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,196.75
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.25
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,75.88
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,141.25
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,246.5
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,193.12
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,267.75
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,389.12
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.75
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,174.12
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,274.88
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,363.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,492.5
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.88
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98264
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.75
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,67.62
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,121.75
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,95.88
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,129.38
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,156.88
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.38
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,104.75
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,64.12
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.88
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,190.88
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.38
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,67.12
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,102.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,145.88
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,276.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,191.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,245.75
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,346.75
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,203.5
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,292.75
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,378.88
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,507.88
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Max),A,93.75
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,54.25
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.5
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,97.38
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.75
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95599
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,97.25
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,65.38
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,120.5
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.88
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.75
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,65.12
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,125.5
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,256.38
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,177.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,231.88
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,390.5
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,164.5
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,289.38
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,345.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,451.38
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96933
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Max),A,93.5
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.62
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96091
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,98.75
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,131.12
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96994
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,84.88
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,92.5
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,61.88
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.25
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,141.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,274.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,195.75
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,318.5
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,420.38
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.62
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,162.5
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,247.25
