Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,295.62
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,427.88
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.12
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97241
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Max),A,60.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93854
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,98.25
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,74.62
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.38
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,104.5
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.12
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,184.12
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,100.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.38
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,158.62
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,256.25
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,201.38
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,272.88
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,419.5
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.25
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,150.75
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,215.5
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,322.38
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,430.62
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.12
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94342
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,67.88
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95718
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,66.88
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,121.5
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,93.38
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.62
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,196.25
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,164.25
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,95.38
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,56.12
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,172.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,275.12
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,221.5
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,250.88
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,379.12
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.62
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,129.12
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,193.12
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,334.38
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,438.88
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.12
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97403
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93927
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,80.25
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,64.38
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,122.25
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,87.25
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.12
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,192.12
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.62
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,92.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,62.12
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,175.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,271.5
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,218.88
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,253.12
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,369.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,125.5
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,173.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,298.62
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,427.12
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.25
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96551
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Max),A,44.88
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93295
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,66.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,53.75
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,61.12
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,120.5
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,92.12
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,155.25
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,168.12
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
