Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,92.25
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,179.25
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,253.5
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,218.75
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,277.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,365.62
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,112.5
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,152.12
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,276.25
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,360.88
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.62
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96582
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96112
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97772
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93286
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,70.38
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,113.75
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,91.62
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.38
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.38
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.25
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,74.5
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,134.25
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,244.12
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,186.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,229.75
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,345.62
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.38
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,111.75
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,160.25
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,253.75
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,356.12
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.12
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96805
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Max),A,50.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94842
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,67.88
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,62.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,105.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,84.12
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,135.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.75
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,125.12
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,207.12
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,166.62
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,207.12
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,316.5
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,106.38
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,172.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,247.25
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,311.12
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97293
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91913
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,66.62
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,56.38
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,108.38
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,80.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,161.88
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.88
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,123.25
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,208.38
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,164.62
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,200.62
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,257.62
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,107.5
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,178.38
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,262.25
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,343.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.12
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94815
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Max),A,49.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,35.38
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95297
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,61.88
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
