Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,101.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,74.75
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.25
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.12
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96298
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,138.75
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,194.38
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,166.5
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,211.75
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,276.25
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,110.12
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,159.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,249.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,339.5
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.25
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96527
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92502
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Max),A,45.12
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.75
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95322
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,64.38
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,101.75
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,82.88
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,118.25
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.5
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96759
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,147.38
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,206.75
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,178.12
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,170.25
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,242.75
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,109.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,149.88
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,280.12
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,344.12
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96503
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93118
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89133
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,58.62
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9675
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,52.62
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,94.88
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,72.5
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.75
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,92.5
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,126.12
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,217.62
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,176.75
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,184.75
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,246.12
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,109.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,148.25
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,249.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,355.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96881
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94443
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97061
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89517
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,69.62
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96008
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,54.75
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,110.38
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,76.88
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.12
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.88
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,87.62
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,69.12
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,145.5
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,239.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,200.5
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,171.75
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,235.62
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,109.12
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,152.5
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,286.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,369.5
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.25
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96857
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96777
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
