Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96039
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94232
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95932
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,130.12
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.5
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,176.75
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96924
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,67.75
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,122.25
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,211.75
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,161.75
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,146.38
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,210.38
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,114.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,193.5
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,261.38
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,357.62
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97321
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96237
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94516
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95364
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95871
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,62.62
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,117.5
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,87.38
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,168.38
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.88
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.69
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95843
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,47.88
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,132.5
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,201.25
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,170.62
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,144.88
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,225.25
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,114.25
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,175.25
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,271.5
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,329.88
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.62
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97281
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96527
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Max),A,45.12
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95065
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95843
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95706
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,101.75
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,76.12
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.06
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,120.38
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,199.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,157.12
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,158.25
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,240.38
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,112.25
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,187.25
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,254.5
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,339.12
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.38
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96594
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93851
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94934
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,59.5
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,105.75
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,80.25
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,112.38
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,161.12
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,51.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,139.38
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,195.5
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,164.25
