Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,169.12
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,262.75
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,104.38
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,183.12
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,277.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,333.62
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97214
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Max),A,41.12
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95966
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95447
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9548
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,106.5
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,76.75
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.38
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97562
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,123.88
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,196.5
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,154.38
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,155.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,239.5
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,113.5
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,184.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,255.5
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,337.88
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.25
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95727
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94986
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92972
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95615
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,107.75
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,81.75
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,136.25
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,226.88
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,176.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,146.5
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,216.38
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,111.12
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,169.62
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,258.62
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,348.62
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94968
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96185
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95483
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88046
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,69.5
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,109.12
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,73.75
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.5
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.88
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,125.5
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,233.12
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,171.12
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,157.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,227.5
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,92.5
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,167.88
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,247.5
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,356.12
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.75
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95276
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93982
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81442
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94855
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9599
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,63.25
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,108.38
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,86.12
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.75
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,154.12
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.75
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
