Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97095
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,82.12
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,47.25
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,156.5
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,252.5
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,198.75
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,126.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,235.75
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,94.62
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,138.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,273.12
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,358.62
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.38
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93796
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92639
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91772
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96118
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,69.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,120.25
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,90.25
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.38
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.62
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,83.12
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,57.12
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,151.25
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,258.12
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,206.75
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,142.12
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,218.38
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,97.38
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,152.5
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,283.75
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,386.88
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.12
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97498
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93069
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Max),A,56.75
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,38.62
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95364
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9426
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93881
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96033
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,75.25
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,124.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,97.38
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.88
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,68.75
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,139.75
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,234.88
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,189.38
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,145.88
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,212.75
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,98.25
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,158.75
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,274.12
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,357.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93655
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94479
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84067
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,54.75
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89905
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,48.25
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,101.62
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,72.75
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.25
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,44.38
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,120.62
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,247.75
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,185.25
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,141.5
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,213.75
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,83.88
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,167.5
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,257.75
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,356.12
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.62
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95489
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96017
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89456
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,80.25
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
