Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79107
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,62.12
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,129.75
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,91.5
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.38
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.75
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,74.88
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,110.38
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,241.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,158.75
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,118.75
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,229.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,113.5
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,193.5
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,251.88
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,373.38
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.25
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95425
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Max),A,53.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96603
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91275
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86703
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,60.75
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,119.5
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,87.12
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.75
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,126.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,215.12
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,158.5
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,122.88
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,233.75
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,94.38
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,166.25
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,235.5
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,337.5
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93295
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96332
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.38
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96735
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91302
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,64.5
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,40.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9266
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96313
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,65.12
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,119.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,90.38
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.75
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,115.38
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,192.62
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,150.38
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,143.88
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,222.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,97.75
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,154.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,233.5
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,321.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.25
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92224
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96039
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Max),A,64.62
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96747
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.793
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,53.62
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,121.5
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,93.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.62
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,126.25
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,188.88
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,155.25
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,166.75
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,247.5
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,100.88
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,132.88
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,220.88
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,318.5
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95264
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
