Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75567
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,61.25
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,107.25
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,159.12
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,129.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,191.88
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,160.38
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,179.88
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,273.5
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,82.5
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,127.5
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,219.12
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,292.88
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93622
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Max),A,74.62
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,51.38
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9602
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73242
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,49.75
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,76.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,143.62
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,113.25
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.12
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,196.62
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.62
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,47.12
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,130.75
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,235.5
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,190.38
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,157.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,274.88
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,77.25
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,142.12
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,227.5
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,345.38
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.62
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9342
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97134
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.69
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65026
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93567
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,76.88
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,137.25
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,107.12
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,130.75
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,210.12
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,167.12
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,183.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,283.38
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,84.88
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,146.5
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,238.75
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,321.88
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.88
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9104
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Max),A,61.62
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.07
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76168
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,80.38
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96603
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93198
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,76.38
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,130.5
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,99.38
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.88
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95044
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
