Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,137.88
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,248.38
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,181.88
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,151.62
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,224.62
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,79.75
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,122.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,234.75
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,358.25
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.38
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87576
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88745
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,74.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,124.62
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,95.5
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.38
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,166.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.12
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,57.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,128.12
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,203.25
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,168.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,163.12
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,244.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,89.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,146.12
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,245.25
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,316.75
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.88
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97345
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85293
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Max),A,57.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90192
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,111.25
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,78.5
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97482
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,108.75
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,189.62
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,142.88
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,152.75
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,230.88
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,145.5
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,208.88
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,284.62
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9566
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90124
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89673
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96631
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,84.25
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,133.38
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,106.12
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,128.25
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,178.5
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.38
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,129.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,214.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,165.62
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,166.62
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,210.75
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,95.5
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,150.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,254.62
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,317.38
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95294
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94263
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Max),A,46.88
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97232
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90741
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97205
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,51.38
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,126.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,89.88
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,109.75
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
