Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95355
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,78.25
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,101.75
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,186.12
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,152.38
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,204.88
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,110.5
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,196.12
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,240.38
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,317.62
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.75
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96277
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88501
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95911
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96777
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90393
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,90.75
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,67.12
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95593
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,84.62
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,88.62
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,163.12
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.12
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,158.62
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,220.25
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,103.62
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,187.12
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,206.62
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,291.62
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96957
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86325
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92587
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,44.88
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,48.5
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,91.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,68.62
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,90.62
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.75
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,51.62
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,105.12
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,173.62
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.75
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,175.62
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,249.25
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,110.5
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,214.88
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,298.62
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96338
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83661
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97412
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9046
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96454
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,107.75
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,73.88
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.5
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.25
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,83.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.34
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,85.75
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,168.12
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.38
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,182.5
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,252.38
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,95.88
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,186.38
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,196.88
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,257.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88507
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Max),A,52.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94568
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
