Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95477
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,91.5
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,67.38
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9458
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,48.38
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,95.5
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,164.38
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,152.25
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,229.5
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,97.62
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,153.25
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,194.5
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,272.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87109
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94409
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95532
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,115.62
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,70.88
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.38
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94852
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,59.88
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,96.38
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,174.62
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.38
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,147.38
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,217.25
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,102.75
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,138.88
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,196.5
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,292.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.12
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90674
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Max),A,103.25
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,76.75
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,114.75
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96948
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94202
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96197
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94498
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,44.62
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,93.75
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.62
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,50.38
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,86.75
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,166.62
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.88
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,205.5
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,283.12
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,102.75
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,155.5
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,166.88
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,248.25
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91452
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96942
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Max),A,104.38
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,67.88
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94006
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95651
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92493
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,92.75
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,76.5
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.75
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,91.75
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,170.88
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,122.62
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,181.62
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,290.62
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,108.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,172.12
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,196.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,239.62
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97809
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93054
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9729
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Min),A,21.0
