Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Max),A,60.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85263
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,45.62
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94052
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,94.38
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,76.25
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.88
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.38
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.62
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94742
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,94.5
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,157.12
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.38
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,179.25
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,254.5
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,108.38
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,158.75
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,191.62
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,261.12
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94928
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92099
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.5
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85507
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9205
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,93.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,70.88
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95178
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,65.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,90.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,155.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.12
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,144.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,224.25
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,95.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,155.12
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,174.12
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,256.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93918
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95639
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8811
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,50.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92633
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,105.75
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.88
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95895
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95953
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,91.5
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,166.25
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.12
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,144.38
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,214.75
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,87.62
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,153.12
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,196.25
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,272.88
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96274
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96194
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92566
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89081
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95111
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95575
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,51.62
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,121.75
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,84.38
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95206
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
