Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,114.38
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,175.62
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,145.25
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,138.25
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,185.88
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,136.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,222.12
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,285.75
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.974
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95569
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9353
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89743
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96847
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95834
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,133.75
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,86.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.88
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,193.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,98.12
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,189.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,134.12
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,158.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,219.62
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,99.75
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,154.38
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,218.88
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,324.5
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96271
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94913
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88858
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97116
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96158
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,78.5
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,146.88
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,110.38
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,130.88
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,200.75
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.38
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,126.75
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,211.88
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,167.5
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,146.62
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,232.25
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,105.88
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,181.88
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,269.75
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,340.25
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.75
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9682
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Max),A,88.88
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,49.75
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.25
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97824
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91235
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96912
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9584
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,68.62
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,113.62
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.25
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95337
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,117.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,217.5
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,165.62
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,167.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,250.88
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,95.75
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,159.12
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,228.25
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,343.12
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95984
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Max),A,56.12
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94055
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96887
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96674
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95337
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,70.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,120.38
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,96.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.5
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,177.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.62
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
