Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95578
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,117.25
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,212.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,162.75
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,154.75
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,252.12
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,88.75
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,145.38
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,231.88
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,350.88
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96847
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94253
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Max),A,76.5
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.25
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91556
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92947
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,62.12
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,112.5
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,90.75
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.38
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.88
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94568
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,55.75
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,133.62
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,224.12
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,182.38
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,161.25
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,262.25
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,79.62
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,128.12
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,223.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,341.5
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.75
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95978
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94888
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90344
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,64.62
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,125.25
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,100.38
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.5
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.62
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,178.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.12
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96463
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,50.75
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,107.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,211.38
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,162.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,164.25
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,261.5
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,95.88
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,154.12
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,215.12
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,343.38
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94073
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Max),A,85.5
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,58.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.75
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.88
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96292
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93317
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,48.5
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94769
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,54.12
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,125.88
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,86.62
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,155.12
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.75
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.12
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.88
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.25
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95593
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9263
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95538
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,126.5
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,220.38
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,168.62
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,177.62
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,259.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,129.62
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,207.25
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,335.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94751
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99588
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Max),A,95.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,74.88
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,117.12
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.38
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96738
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93378
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94775
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,45.38
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
