Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94195
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,124.12
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.88
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,158.12
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90884
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95944
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,129.62
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,210.5
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,167.12
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,183.5
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,276.12
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,85.5
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,129.25
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,206.75
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,282.75
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.12
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93851
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Max),A,90.25
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,62.5
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96301
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92081
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93182
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92877
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,59.5
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,109.5
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,77.75
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.5
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93591
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,136.12
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,190.88
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,162.75
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,195.12
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,273.5
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,77.38
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,121.12
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,188.38
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,274.25
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92782
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Max),A,83.12
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,55.62
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96573
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9104
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91696
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95868
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93658
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,47.88
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,83.88
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,64.12
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9581
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93225
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,113.25
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,172.88
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,142.75
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,159.75
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,232.38
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,76.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,117.25
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,173.62
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,264.62
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95682
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93356
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96374
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94376
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90326
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96805
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94495
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,71.88
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,77.75
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,134.25
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.38
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,140.25
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,196.62
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,92.62
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,160.25
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,156.75
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,218.5
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96408
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96628
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
