Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,103.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91113
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92798
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91324
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,72.62
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,55.38
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,86.12
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,162.75
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,129.38
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,135.62
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,209.62
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,73.25
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,138.25
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,155.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,259.75
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95285
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.38
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95438
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95373
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91711
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93646
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92358
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96118
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,61.62
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94501
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94125
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,73.62
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,144.38
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.62
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,116.38
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,173.38
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,78.12
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,117.88
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,149.62
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,236.88
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95862
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96661
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92541
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8995
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,71.38
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94336
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9443
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95096
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94043
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,144.38
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.25
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,124.62
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,224.5
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,77.12
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,147.75
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,128.12
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,171.62
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96399
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96387
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88034
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92627
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9483
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93091
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,56.75
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94708
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
