Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,78.75
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,124.75
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,110.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,182.5
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,77.88
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,123.88
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,139.25
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,210.12
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95032
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96283
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Max),A,75.12
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84329
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95428
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91788
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89789
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,56.88
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95325
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92688
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95474
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,71.88
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,150.25
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.25
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,109.88
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,184.12
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,68.25
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,105.75
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,127.62
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,222.5
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94769
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95212
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94263
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8854
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94797
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92868
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,43.38
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92029
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95456
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,106.38
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.88
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,116.38
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,181.75
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,67.5
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,114.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,123.75
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,150.62
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93719
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9678
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94733
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9765
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86609
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93115
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94223
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93759
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96201
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93259
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90317
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94592
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,68.75
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,116.12
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,113.5
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,161.75
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,64.75
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,104.62
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,124.25
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,155.62
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92114
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97043
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95743
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Max),A,26.88
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.25
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81494
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9006
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93033
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92416
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96451
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
