Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94098
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90423
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,70.38
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,111.75
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.62
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,107.12
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,158.75
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,64.38
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,85.5
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,123.62
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,154.62
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80121
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97589
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94528
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97214
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87259
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92731
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92068
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93329
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96246
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92987
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92511
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95575
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,91.5
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,102.62
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,132.5
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,67.62
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,97.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,119.38
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,148.62
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.5
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80829
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96924
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94556
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84286
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91861
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9451
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91785
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9668
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94257
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91812
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94644
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,97.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,93.62
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,134.12
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,104.12
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,120.25
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,180.12
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8005
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9584
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90167
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84881
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90256
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92413
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93848
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9646
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94394
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9216
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,105.25
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.75
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,90.5
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,144.12
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,120.75
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,123.62
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,179.12
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82016
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97781
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91897
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81579
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92822
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
