Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90951
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94473
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96826
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92724
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91455
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,63.88
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,112.75
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,91.5
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,144.62
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,66.12
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,112.12
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,125.25
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,182.38
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.19
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84179
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97992
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9545
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Max),A,23.5
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91205
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83316
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92416
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92743
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94522
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94067
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94888
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86389
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,58.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,76.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,90.25
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,121.25
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,77.88
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,114.38
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,114.88
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,141.5
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86474
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95276
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90207
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84201
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90256
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92844
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93649
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97372
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92767
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95679
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91397
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,60.12
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,76.38
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,90.12
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,112.25
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,84.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,111.75
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,113.88
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,145.38
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87909
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94366
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89306
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87573
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91626
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93472
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92184
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,48.12
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93857
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9454
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91202
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,79.62
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.12
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,94.25
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,117.62
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,77.25
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,98.62
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,117.12
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,143.25
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
