Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84829
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95773
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94876
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82223
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86755
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96164
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,29.38
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94815
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93661
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,55.12
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,39.62
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93539
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90265
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,21.25
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,62.88
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.62
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,91.25
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,124.62
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,75.12
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,106.62
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,118.25
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,150.5
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86737
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93674
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96255
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85501
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86343
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95471
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94501
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94214
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94934
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91296
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,91.12
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.62
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,90.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,146.88
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,71.75
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,101.88
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,118.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,153.5
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81839
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94641
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9545
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Max),A,22.38
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91122
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8833
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95526
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94131
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9671
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,55.75
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92981
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94775
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92248
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,64.75
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,82.25
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.88
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,123.62
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,137.5
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,70.88
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,96.75
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,112.88
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,156.75
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8132
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94788
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95203
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92963
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86035
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93951
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93646
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,64.75
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92547
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93564
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88171
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
