Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,68.88
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,100.88
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,125.5
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,149.38
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,64.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,91.62
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,116.38
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,155.88
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81131
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91617
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.914
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9035
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86477
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92813
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94101
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91009
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88672
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89288
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90121
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,15.12
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,65.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,101.88
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,87.88
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,148.12
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,60.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,113.62
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,141.75
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81451
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93826
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89282
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Max),A,17.5
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89856
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87652
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91998
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91492
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91638
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96625
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92804
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9014
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86001
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,84.62
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.12
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,87.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,106.12
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,63.38
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,79.25
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,110.25
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,129.25
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85211
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95383
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91949
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91055
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7882
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9078
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91879
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87698
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96451
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,49.75
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88049
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87097
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,71.25
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,97.88
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,113.5
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,61.75
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,77.88
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,110.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,143.12
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87384
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96951
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92724
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Max),A,18.62
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90689
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8146
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92905
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88672
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91989
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97086
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
