Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91623
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91705
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84796
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,15.75
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,61.62
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,85.12
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,92.12
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,116.75
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,140.5
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87509
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95688
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92773
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.12
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88016
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84729
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92578
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,21.12
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84366
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93066
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94708
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91968
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86426
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,66.25
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.25
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,98.12
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,66.75
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,92.38
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,118.12
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,140.38
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88125
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95804
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91223
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Max),A,17.5
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91238
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86419
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94134
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84292
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8992
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93756
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91382
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84811
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,69.5
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,97.5
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.25
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,95.38
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,88.88
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,151.5
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88412
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92468
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92618
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86035
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91724
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84408
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87662
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93042
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86627
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87741
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,68.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,94.5
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,83.75
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,106.5
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,65.5
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,118.12
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,148.5
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89603
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95996
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95743
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87683
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87875
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92358
