Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87677
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87127
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92486
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89581
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86642
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,73.38
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,95.38
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,105.38
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,66.25
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,86.25
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,129.25
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,157.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90454
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95807
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95016
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89422
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94214
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93368
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8417
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91394
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,42.88
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,64.88
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87076
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92636
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89566
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,17.62
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,68.25
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,100.25
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,83.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,100.38
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,75.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,92.25
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,138.25
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,167.12
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.13
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90835
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94455
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Max),A,19.75
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.38
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87103
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94675
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94376
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89041
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91943
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93259
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93732
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88254
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,17.25
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,67.25
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,101.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.38
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,83.12
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,109.38
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,78.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,103.88
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,129.12
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,167.38
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90634
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94076
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Max),A,14.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.88
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93323
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93198
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94827
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,18.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90204
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91769
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92377
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92685
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86667
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,16.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,65.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,88.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.88
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,89.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,116.12
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,76.88
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,109.88
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,127.62
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,156.25
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
