Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93698
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96509
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94717
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91757
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92978
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90359
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92786
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92822
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90909
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86893
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,66.38
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,93.62
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,94.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,130.38
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,79.25
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,108.88
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,129.88
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,158.88
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95853
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96042
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89673
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94183
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92114
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93527
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,61.75
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94147
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91955
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89053
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,77.62
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,99.12
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.25
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,104.38
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,162.62
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,110.12
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,138.88
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,167.38
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8826
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9577
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Max),A,21.12
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94449
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90072
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92694
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,21.25
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90903
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91684
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,66.12
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9154
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90893
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9061
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,75.5
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,98.5
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.38
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,96.38
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,120.25
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,79.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,104.38
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,137.88
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,166.38
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86996
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94897
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Max),A,20.12
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93448
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93658
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94424
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92648
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93661
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.88
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92978
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92547
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91293
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
