Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,52.62
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,60.5
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94174
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91556
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94165
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,82.38
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,112.5
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.25
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,99.75
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,137.12
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,93.5
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,125.62
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,159.88
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,189.25
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88901
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95068
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Max),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91958
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94253
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90188
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,55.5
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,77.25
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,66.88
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.5
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92001
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9519
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,89.75
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,125.62
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.25
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,103.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,149.5
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,91.25
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,118.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,170.75
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,210.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89248
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93851
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Max),A,19.5
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93063
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91873
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91543
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,76.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,62.75
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94867
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93191
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95019
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,87.75
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,116.5
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.25
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,108.25
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,129.38
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,104.5
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,132.88
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,165.12
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,200.25
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91052
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94427
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90515
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95483
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93448
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90021
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,53.62
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,75.25
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,65.12
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93155
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,87.5
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,120.5
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,102.38
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,157.62
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,100.38
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,124.12
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,174.25
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,208.5
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93936
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92596
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Max),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
