Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94321
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95218
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95798
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93802
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,47.75
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,89.38
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,67.62
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.5
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94714
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94022
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,90.25
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,132.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,133.5
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,167.25
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,100.38
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,142.62
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,177.88
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,223.12
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95676
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97391
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9342
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93945
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94806
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94968
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,54.12
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,84.75
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,68.62
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95456
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96094
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,94.25
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,126.12
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.75
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,146.75
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,180.75
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,104.38
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,142.38
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,185.5
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,228.25
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95077
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91971
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95441
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91006
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9462
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93472
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9584
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93725
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,73.5
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,58.88
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95871
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95026
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,92.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,118.75
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.25
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,136.12
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,166.62
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,99.12
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,127.5
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,175.25
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,208.5
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95554
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9306
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97095
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90497
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9465
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94018
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9494
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95966
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,53.25
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,75.25
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.922
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93039
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,99.88
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,136.38
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,113.38
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,125.75
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,178.62
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,103.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,131.0
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,187.62
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,228.12
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
