Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96103
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89737
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9697
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90826
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95392
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95941
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94482
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,73.75
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,53.75
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.944
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93927
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95581
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,92.62
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,129.12
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,127.12
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,159.12
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,103.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,143.75
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,190.5
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,218.25
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95257
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91968
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96741
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9436
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95846
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95502
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95306
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92337
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96081
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,101.38
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,132.62
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.75
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,135.25
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,188.38
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,113.5
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,145.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,202.38
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,238.88
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96527
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93491
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8916
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96405
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94903
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,52.12
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,71.25
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.5
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90002
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9566
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,108.25
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,138.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.62
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,135.75
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,179.62
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,137.62
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,208.62
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,248.62
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97119
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94824
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96716
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Max),A,47.62
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88916
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96396
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95145
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,80.75
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,61.75
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94269
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
