Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,99.25
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,136.12
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,154.5
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,199.25
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,129.62
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,163.25
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,203.88
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,257.12
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96677
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89673
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96542
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,75.88
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.12
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95532
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93619
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95978
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,100.25
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,134.62
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,118.38
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,157.38
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,214.12
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,140.38
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,171.62
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,214.75
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,270.38
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97943
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96506
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93298
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96521
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96402
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96408
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,82.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,54.38
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96371
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,97.38
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,136.88
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.62
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,169.5
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,231.62
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,150.5
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,182.38
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,219.12
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,265.12
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.62
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9483
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Max),A,48.12
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9324
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96234
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,85.88
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,67.88
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.12
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.5
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94784
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,98.38
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,133.12
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.25
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,178.75
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,233.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,141.25
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,183.75
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,216.5
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,267.88
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98145
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9606
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Max),A,52.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9104
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95419
