Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96802
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,52.75
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,88.75
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,69.25
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.75
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.38
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93664
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96432
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95544
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,102.88
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,131.88
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.38
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,163.62
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,224.75
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,153.25
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,190.25
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,221.12
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,259.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96262
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96689
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Max),A,55.38
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92276
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97293
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96109
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,57.25
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,98.75
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,71.25
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.88
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.75
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,103.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,157.38
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.88
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,172.12
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,234.12
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,158.12
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,196.38
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,221.62
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,310.5
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95206
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96808
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Max),A,55.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94647
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96661
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94556
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,48.5
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,75.12
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,60.38
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.25
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.25
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96039
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,102.62
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,141.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.75
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,176.25
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,234.5
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,161.62
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,203.5
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,221.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,279.38
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98416
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94571
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96985
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96323
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97217
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96146
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96658
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,53.12
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,86.75
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.75
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.75
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95038
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96045
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,103.88
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,142.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.25
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,196.75
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,246.25
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,162.25
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,219.25
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,223.75
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,281.5
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.75
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9791
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92132
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96774
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
