Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96124
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95837
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96921
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97171
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,53.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,89.25
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.62
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,103.62
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95422
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,45.25
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,112.12
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,146.62
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.12
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,198.38
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,256.38
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,155.75
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,210.88
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,235.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,264.88
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94559
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9733
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,54.62
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9729
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,57.25
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.62
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.75
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96158
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,106.88
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,136.62
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.75
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,207.5
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,251.25
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,180.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,244.88
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,242.5
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,286.5
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95621
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Max),A,48.12
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97082
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97137
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,46.5
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,93.38
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,67.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,93.38
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,158.88
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.25
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,112.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,163.88
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.88
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,215.62
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,269.38
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,174.88
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,239.5
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,243.38
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,317.38
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.12
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96387
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Max),A,49.75
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97247
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97009
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,119.25
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,60.38
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,106.75
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,86.38
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.25
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,142.25
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,137.25
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,170.5
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.25
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,37.75
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,119.5
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,175.38
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,227.5
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,313.62
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,177.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,276.0
