Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,279.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,339.38
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.75
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95718
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Max),A,75.38
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,54.38
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96963
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,98.5
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,84.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.25
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.25
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,131.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.12
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,140.75
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,194.38
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,166.12
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,240.12
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,304.5
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.12
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,162.5
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,215.88
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,288.88
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,362.38
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.38
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96103
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97107
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,41.12
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,101.5
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,81.88
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,108.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,162.88
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.38
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.12
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,140.88
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,200.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,168.5
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,243.88
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,298.25
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,172.25
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,232.75
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,289.75
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,372.25
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98636
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Max),A,69.5
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,61.62
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,49.25
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,99.62
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,75.62
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,100.12
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,151.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.62
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.88
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95236
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,57.75
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,120.12
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,175.88
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.88
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,239.75
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,304.25
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.88
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,188.88
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,271.38
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,294.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,362.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.25
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Max),A,69.12
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,56.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.62
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,119.62
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,90.12
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.88
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,158.62
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.38
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.12
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.38
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.62
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.953
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
