Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,127.62
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,216.38
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,158.38
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,245.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,331.5
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.75
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,181.5
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,244.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,290.25
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,407.75
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.88
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Max),A,74.12
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,50.12
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,71.12
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,130.5
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,99.5
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.75
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,172.62
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.38
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,120.5
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,186.38
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.88
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,133.38
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,225.88
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,177.88
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,279.25
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,354.12
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.25
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,181.88
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,241.62
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,293.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,430.25
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.12
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97321
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,56.88
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,132.75
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,94.12
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,197.38
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.88
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.38
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,193.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.88
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96335
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,128.75
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,191.88
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,285.38
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,361.88
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,188.5
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,301.12
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,313.5
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,388.5
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.88
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97305
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Max),A,57.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.12
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,110.38
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,67.38
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,104.88
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,224.5
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.88
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.62
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,175.38
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,70.12
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,122.62
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,181.62
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.38
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,298.38
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,405.25
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.88
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,223.75
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,287.5
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,301.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,397.12
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.38
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98578
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9758
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Max),A,62.12
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,51.38
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.38
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.12
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
