Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,59.12
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,92.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,74.62
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.38
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.12
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,144.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.88
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,130.5
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,173.88
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,293.12
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,350.12
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.75
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,216.75
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,284.38
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,334.75
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,406.38
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.88
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,46.12
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,91.38
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.12
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.62
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,54.62
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,122.38
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,86.25
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,144.25
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.12
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,157.75
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,222.62
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,180.25
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,126.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,223.25
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,166.62
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,288.62
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,365.62
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.62
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,197.75
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,277.75
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.75
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,342.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,438.12
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98163
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97104
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,47.38
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,63.5
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,124.38
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,89.88
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.12
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.38
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.38
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.12
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,216.62
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.38
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,144.88
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,215.88
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,185.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,285.5
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,358.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,194.12
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,261.38
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,340.25
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,426.62
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Max),A,89.25
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,62.38
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.38
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,71.25
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,125.25
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,95.38
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,152.12
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.12
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,158.88
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,214.62
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.38
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,56.12
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,126.75
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,201.12
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.38
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,280.62
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,387.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.62
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,214.12
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,314.62
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.75
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,327.38
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,427.38
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Max),A,111.75
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,63.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,146.12
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.75
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
