Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,123.25
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,78.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,169.5
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.62
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,54.12
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,111.5
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,84.62
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,141.38
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.88
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.38
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,191.88
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,130.88
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,249.25
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.12
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,291.5
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,479.88
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.12
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,197.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,307.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,302.88
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,397.5
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.62
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Max),A,74.38
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,48.88
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,100.62
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,60.5
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.5
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,164.75
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.88
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.12
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.12
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96548
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,65.38
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,117.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,167.62
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.62
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,250.25
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,362.38
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.62
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,189.75
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,289.5
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,311.12
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,362.62
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Max),A,84.62
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,45.12
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,61.5
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,109.25
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,85.38
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,135.38
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,186.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.75
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.25
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,131.12
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,207.12
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,294.62
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,410.25
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.12
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,187.38
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,279.88
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,300.62
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,376.5
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.88
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Max),A,70.25
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96829
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,57.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,65.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,142.88
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,97.88
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,132.75
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,219.25
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.38
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.25
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.5
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,129.5
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,204.0
