Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,170.38
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,306.88
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,403.75
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,206.38
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,281.5
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,311.25
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,386.38
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,46.38
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97317
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,68.62
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,84.62
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,60.38
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,169.12
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.62
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.38
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.38
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,125.5
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,203.88
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,326.88
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,398.25
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.12
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,206.12
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,271.38
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,298.12
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,378.12
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.62
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98688
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,105.25
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,70.75
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,174.25
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.12
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,109.25
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,167.12
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.88
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,75.5
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,105.88
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,207.12
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.38
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,322.75
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,392.62
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.38
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,205.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,344.75
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.12
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,318.5
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,400.25
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.38
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,69.5
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,91.75
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,62.38
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.5
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,172.25
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.88
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,115.38
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.38
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,71.12
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,127.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,235.75
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.88
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,298.38
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,405.38
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,192.25
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,309.88
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,328.5
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,450.88
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.75
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Min),A,51.62
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Max),A,87.5
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,69.12
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.5
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.88
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9642
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,78.75
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,54.88
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,57.12
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,104.38
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,79.38
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,159.25
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.62
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,136.62
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,186.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
