Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,51.5
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,163.25
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,257.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,204.38
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,343.5
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,406.88
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.38
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,163.75
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,252.38
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,353.62
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,451.25
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.12
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Max),A,74.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.38
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.5
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,59.75
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,132.88
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,90.75
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.62
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.5
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,143.5
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,212.62
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.25
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,63.38
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,148.38
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,239.75
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,193.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,298.5
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,396.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.12
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,188.75
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,241.38
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,329.5
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,449.75
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98874
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Max),A,83.75
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,60.75
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,71.12
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,128.5
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,101.25
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.12
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.25
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,149.38
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,206.5
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,180.5
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,144.62
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,237.75
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,176.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,262.38
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,339.5
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.38
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,184.75
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,283.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,346.38
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,446.75
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.62
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,62.12
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.12
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.12
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.38
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.974
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,63.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,120.88
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,90.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,198.5
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,159.38
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,63.25
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,124.25
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,225.88
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,171.12
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,275.5
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,357.12
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.12
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,164.25
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,271.62
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,316.12
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,410.88
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Max),A,70.5
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,58.38
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.75
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.12
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97317
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,47.88
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
