Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,74.12
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,119.38
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,95.12
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,134.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,194.62
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.62
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,156.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,244.25
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,200.25
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,246.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,325.62
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.62
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,158.75
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,220.88
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,330.12
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,428.38
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99417
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Max),A,92.25
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,59.5
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,127.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97647
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,77.25
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,60.88
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,144.25
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,89.12
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.12
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.88
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,221.12
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,69.88
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,50.12
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,179.5
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,275.88
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,230.5
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,242.38
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,304.88
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,166.75
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,231.75
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,343.88
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,483.25
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97723
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Max),A,63.88
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.75
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96722
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,79.5
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,53.25
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.75
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,52.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,121.62
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.25
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,161.25
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.12
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,128.25
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,188.12
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.12
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,168.88
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,255.5
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,204.88
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,241.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,324.38
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,170.75
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,238.88
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,364.5
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,454.12
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96399
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.5
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,75.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,54.25
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.12
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,65.75
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,114.62
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,85.88
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,101.25
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.25
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.12
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,108.25
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,177.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.38
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,161.38
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,262.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,201.88
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,246.62
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,327.25
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.88
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,164.88
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,227.88
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,328.38
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,475.38
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96555
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Max),A,55.88
