Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,43.75
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,61.62
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,61.25
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,99.62
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,78.25
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.38
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.25
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,127.5
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,200.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,161.38
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,228.12
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,297.5
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,136.88
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,223.88
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,295.38
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,372.5
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.38
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97491
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9686
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96973
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,60.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,52.12
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,91.5
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,73.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,150.25
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.12
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,110.75
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,176.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,141.62
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,193.38
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,311.88
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,143.38
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,223.75
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,272.12
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,333.75
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96442
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Max),A,90.12
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96664
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,63.12
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,53.88
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.38
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.88
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,79.75
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,100.25
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,164.75
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,193.88
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,253.25
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,170.38
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,248.12
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,269.38
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,361.75
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95099
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96289
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Max),A,99.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,121.75
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97116
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,108.75
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,77.62
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.12
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.75
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,83.75
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
