Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,130.62
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,204.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,157.88
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,194.75
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,272.38
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,142.62
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,241.12
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,279.12
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,374.88
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.75
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95535
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94131
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,84.75
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,45.75
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,100.38
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,92.12
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.62
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.62
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,59.25
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,113.75
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,185.75
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,147.38
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,210.5
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,288.38
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,139.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,198.88
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,260.38
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,340.5
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96005
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96002
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Max),A,49.5
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96921
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94086
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,80.38
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,101.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.25
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,105.75
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,179.88
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,192.5
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,260.62
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,142.12
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,215.62
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,266.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,344.5
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.38
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95087
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97269
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,67.5
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,94.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,65.38
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,109.5
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.75
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.25
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,66.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,112.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,205.38
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,154.75
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,203.5
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,277.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,132.25
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,203.62
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,263.12
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,387.12
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.25
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97498
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94833
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96524
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,56.75
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,97.88
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.12
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.25
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
