Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,97.25
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,159.38
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,198.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,252.75
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,130.12
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,189.75
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,220.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,314.25
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97375
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94397
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94946
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97049
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,92.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,66.12
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.75
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.62
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,88.62
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,139.38
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.12
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,168.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,263.38
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,137.88
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,215.38
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,236.88
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,292.62
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.75
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97613
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94391
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97693
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Max),A,41.5
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92233
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,56.38
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,108.62
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,83.25
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.12
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,105.38
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,185.38
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.12
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,162.38
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,242.62
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,126.5
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,190.5
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,245.25
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,344.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97369
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95419
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Max),A,62.25
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94907
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,58.5
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,104.62
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,77.38
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.25
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.25
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96075
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,94.75
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,178.88
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,166.25
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,261.12
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,145.12
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,220.5
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,258.75
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,348.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97412
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97211
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Max),A,76.75
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,51.25
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
